ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
477,2009-10-21,19.260416666666668,1369.1666666666667,0.0,16.05034722222222,8.001923564617568
477,2009-10-22,41.005208333333336,3277.9166666666665,0.0,34.17100694444444,7.115839636032371
477,2009-10-23,43.838541666666664,3190.0,0.0,36.53211805555556,7.817186139411354
477,2009-10-24,39.78125,3077.9166666666665,0.0,33.151041666666664,7.352018749153919
477,2009-10-25,44.208333333333336,3204.5833333333335,0.0,36.84027777777778,7.847252199540589
477,2009-10-26,22.125,1625.0,0.0,18.4375,7.744884615384614
477,2009-10-27,19.270833333333332,1530.8333333333333,0.0,16.05902777777778,7.160735347486844
477,2009-10-28,20.833333333333332,1565.4166666666667,0.0,17.36111111111111,7.570313193150563
477,2009-10-29,19.833333333333332,1702.5,0.0,16.52777777777778,6.626643824441181
477,2009-10-30,25.90625,1602.9166666666667,0.0,21.588541666666668,9.193452690408108
477,2009-10-31,25.520833333333332,1602.5,0.0,21.26736111111111,9.05903319466112
477,2009-11-01,27.375,1667.5,0.0,22.8125,9.338418290854571
477,2009-11-02,27.583333333333332,1635.4166666666667,0.0,22.98611111111111,9.59408067940552
477,2009-11-03,27.505208333333332,1624.5833333333333,0.0,22.921006944444443,9.630702851158416
477,2009-11-04,27.776041666666668,1618.3333333333333,0.0,23.14670138888889,9.76309270940611
477,2009-11-05,27.447916666666668,1595.4166666666667,0.0,22.87326388888889,9.786339993035604
477,2009-11-06,28.21875,1603.75,0.0,23.515625,10.008895167575993
477,2009-11-07,27.088541666666668,1543.3333333333333,0.0,22.57378472222222,9.984146080813534
477,2009-11-08,26.786458333333332,1647.5,0.0,22.32204861111111,9.248576863092225
477,2009-11-09,25.453125,1581.25,0.0,21.2109375,9.156417984189723
477,2009-11-10,27.213541666666668,1942.0833333333333,0.0,22.67795138888889,7.970806068082672
477,2009-11-11,28.21875,1686.25,0.0,23.515625,9.519208673091176
477,2009-11-12,22.442708333333332,1427.9166666666667,0.0,18.702256944444446,8.940410101157473
477,2009-11-13,12.114583333333334,1049.5833333333333,0.0,10.09548611111111,6.565632856953818
477,2009-11-14,6.608333333333333,438.75,0.0,5.506944444444444,8.567613168724279
477,2009-11-15,0.0,0.0,0.0,0.0,0.0
477,2009-11-16,0.0,0.0,0.0,0.0,0.0
477,2009-11-17,0.0,0.0,0.0,0.0,0.0
477,2009-11-18,0.0,0.0,0.0,0.0,0.0
477,2009-11-19,0.0,0.0,0.0,0.0,0.0
477,2009-11-20,0.0,0.0,0.0,0.0,0.0
477,2009-11-21,0.0,0.0,0.0,0.0,0.0
477,2009-11-22,0.0,0.0,0.0,0.0,0.0
477,2009-11-23,0.0,0.0,0.0,0.0,0.0
477,2009-11-24,0.0,0.0,0.0,0.0,0.0
477,2009-11-25,8.941708333333333,565.8333333333334,0.0,7.45142361111111,8.98911650711831
477,2009-11-26,24.229166666666668,1593.75,0.0,20.19097222222222,8.647753812636164
477,2009-11-27,26.279124999999997,1848.75,0.0,21.899270833333333,8.085702377732702
477,2009-11-28,25.87091666666667,1769.5833333333333,0.0,21.559097222222224,8.316217431912722
477,2009-11-29,24.941625000000002,1652.9166666666667,0.0,20.7846875,8.583389576506177
477,2009-11-30,26.158375000000003,1764.5833333333333,0.0,21.798645833333335,8.432447119244392
477,2009-12-01,26.022875,1867.0833333333333,0.0,21.685729166666665,7.928236766346797
477,2009-12-02,25.140625,1634.1666666666667,0.0,20.950520833333332,8.751142593064763
477,2009-12-03,24.760416666666668,1667.0833333333333,0.0,20.633680555555557,8.448618053819876
477,2009-12-04,26.953125,1898.3333333333333,0.0,22.4609375,8.076471960052677
477,2009-12-05,27.234375,1710.4166666666667,0.0,22.6953125,9.057337088915956
477,2009-12-06,27.229166666666668,1579.1666666666667,0.0,22.69097222222222,9.808247581354442
477,2009-12-07,26.963541666666668,1596.6666666666667,0.0,22.469618055555557,9.606113539491997
477,2009-12-08,26.6875,1697.9166666666667,0.0,22.239583333333332,8.940803680981595
477,2009-12-09,25.114583333333332,1627.5,0.0,20.928819444444443,8.77788765147636
477,2009-12-10,26.296875,1776.6666666666667,0.0,21.9140625,8.419440372889305
477,2009-12-11,26.375,1818.75,0.0,21.979166666666668,8.24906071019473
477,2009-12-12,25.723958333333332,1580.8333333333333,0.0,21.436631944444446,9.256285692321208
477,2009-12-13,25.6875,1490.4166666666667,0.0,21.40625,9.803906905227842
477,2009-12-14,23.484375,1609.5833333333333,0.0,19.5703125,8.299474178099922
477,2009-12-15,25.671875,1658.75,0.0,21.393229166666668,8.80362817131374
477,2009-12-16,26.432291666666668,1642.9166666666667,0.0,22.02690972222222,9.151753635133993
477,2009-12-17,25.9375,1661.6666666666667,0.0,21.614583333333336,8.879106068204614
477,2009-12-18,25.864583333333332,1691.25,0.0,21.553819444444443,8.699268087377842
477,2009-12-19,26.135416666666668,1680.0,0.0,21.77951388888889,8.849223916997353
477,2009-12-20,26.057291666666668,1682.5,0.0,21.71440972222222,8.809661858180617
477,2009-12-21,23.729166666666668,1927.9166666666667,0.0,19.774305555555554,7.001309343707225
477,2009-12-22,33.130208333333336,2063.3333333333335,0.0,27.608506944444443,9.133554203688744
477,2009-12-23,55.421875,2473.3333333333335,0.0,46.184895833333336,12.746284324460916
477,2009-12-24,50.145833333333336,2310.4166666666665,0.0,41.78819444444444,12.346094078749626
477,2009-12-25,53.458333333333336,2488.3333333333335,0.0,44.548611111111114,12.220582161196695
477,2009-12-26,51.453125,2471.25,0.0,42.877604166666664,11.843501306693643
477,2009-12-27,52.828125,2465.0,0.0,44.0234375,12.19083100912779
477,2009-12-28,48.864583333333336,2336.25,0.0,40.72048611111111,11.897615332025445
477,2009-12-29,12.359375,684.5833333333334,0.0,10.299479166666666,10.269640139987828
477,2009-12-30,0.0,0.0,0.0,0.0,0.0
477,2009-12-31,23.770833333333332,1084.5833333333333,0.0,19.80902777777778,12.467130874631833
477,2010-01-01,55.317708333333336,2546.25,0.0,46.09809027777778,12.35799957726504
477,2010-01-02,55.994791666666664,2480.0,0.0,46.662326388888886,12.843429029457887
477,2010-01-03,55.583333333333336,2467.5,0.0,46.31944444444444,12.81363841044692
477,2010-01-04,54.645833333333336,2460.8333333333335,0.0,45.53819444444444,12.631644372954057
477,2010-01-05,54.026041666666664,2465.4166666666665,0.0,45.02170138888889,12.46516006140499
477,2010-01-06,53.71875,2439.5833333333335,0.0,44.765625,12.525505977796755
477,2010-01-07,53.567708333333336,2471.25,0.0,44.63975694444444,12.3302369611645
477,2010-01-08,52.822916666666664,2484.5833333333335,0.0,44.01909722222222,12.093551204650902
477,2010-01-09,53.505208333333336,2468.75,0.0,44.587673611111114,12.328322433192685
477,2010-01-10,46.354166666666664,2257.5,0.0,38.62847222222222,11.680086440260858
477,2010-01-11,52.828125,2459.1666666666665,0.0,44.0234375,12.219748602168757
477,2010-01-12,52.53125,2418.75,0.0,43.776041666666664,12.354119293712316
477,2010-01-13,52.802083333333336,2480.0,0.0,44.001736111111114,12.11112301187276
477,2010-01-14,51.140625,2494.1666666666665,0.0,42.6171875,11.66341150183762
477,2010-01-15,51.348958333333336,2447.5,0.0,42.790798611111114,11.934218235728068
477,2010-01-16,51.1875,2476.25,0.0,42.65625,11.75856890459364
477,2010-01-17,49.703125,2467.0833333333335,0.0,41.419270833333336,11.460007811180544
477,2010-01-18,50.3125,2462.5,0.0,41.92708333333333,11.62210236886633
477,2010-01-19,50.171875,2457.9166666666665,0.0,41.809895833333336,11.611229657569078
477,2010-01-20,50.635416666666664,2420.4166666666665,0.0,42.19618055555556,11.900063837723074
477,2010-01-21,50.0,2428.75,0.0,41.66666666666667,11.710413449991423
477,2010-01-22,49.057291666666664,2417.0833333333335,0.0,40.881076388888886,11.545080948687007
477,2010-01-23,48.734375,2409.5833333333335,0.0,40.611979166666664,11.504784497665572
477,2010-01-24,48.083333333333336,2394.5833333333335,0.0,40.06944444444444,11.422197088335944
477,2010-01-25,47.510416666666664,2366.6666666666665,0.0,39.592013888888886,11.41922901995305
477,2010-01-26,50.208333333333336,2438.3333333333335,0.0,41.84027777777778,11.712989861016176
477,2010-01-27,50.8125,2500.8333333333335,0.0,42.34375,11.55768493835388
477,2010-01-28,51.348958333333336,2444.5833333333335,0.0,42.790798611111114,11.948457118913698
477,2010-01-29,53.479166666666664,2429.1666666666665,0.0,44.56597222222222,12.523114636935393
477,2010-01-30,55.15625,2463.75,0.0,45.96354166666667,12.734536191442583
477,2010-01-31,47.588541666666664,2255.8333333333335,0.0,39.65711805555556,11.999977296515208
477,2010-02-01,53.197916666666664,2421.6666666666665,0.0,44.33159722222222,12.495835484055975
477,2010-02-02,53.21875,2491.25,0.0,44.348958333333336,12.151570078608463
477,2010-02-03,52.109375,2446.25,0.0,43.42447916666667,12.117138264350194
477,2010-02-04,52.578125,2490.0,0.0,43.81510416666667,12.011321326974565
477,2010-02-05,51.333333333333336,2478.3333333333335,0.0,42.77777777777778,11.78215646715983
477,2010-02-06,51.864583333333336,2425.8333333333335,0.0,43.220486111111114,12.161719197297604
477,2010-02-07,52.869791666666664,2471.25,0.0,44.05815972222222,12.169590218063282
477,2010-02-08,53.182291666666664,2471.6666666666665,0.0,44.318576388888886,12.239457954034613
477,2010-02-09,51.984375,2230.4166666666665,0.0,43.3203125,13.257812208107604
477,2010-02-10,50.947916666666664,2500.0,0.0,42.45659722222222,11.592349305555556
477,2010-02-11,52.75,2495.8333333333335,0.0,43.958333333333336,12.022420701168615
477,2010-02-12,53.046875,2516.6666666666665,0.0,44.20572916666667,11.989998965231788
477,2010-02-13,53.010416666666664,2508.75,0.0,44.17534722222222,12.019568316447986
477,2010-02-14,52.510416666666664,2421.6666666666665,0.0,43.75868055555556,12.334346323698094
477,2010-02-15,52.041666666666664,2445.4166666666665,0.0,43.36805555555556,12.105517691827112
477,2010-02-16,46.703125,2222.5,0.0,38.919270833333336,11.953338254593175
477,2010-02-17,51.265625,2426.25,0.0,42.721354166666664,12.019205091877039
477,2010-02-18,50.932291666666664,2460.0,0.0,42.443576388888886,11.777229773599819
477,2010-02-19,51.229166666666664,2509.1666666666665,0.0,42.69097222222222,11.613759271559834
477,2010-02-20,50.822916666666664,2533.3333333333335,0.0,42.35243055555556,11.411750959429822
477,2010-02-21,51.296875,2540.4166666666665,0.0,42.747395833333336,11.486057692307691
477,2010-02-22,51.630208333333336,2554.1666666666665,0.0,43.025173611111114,11.49846010059815
477,2010-02-23,50.833333333333336,2550.4166666666665,0.0,42.36111111111111,11.33763546261504
477,2010-02-24,52.104166666666664,2571.6666666666665,0.0,43.420138888888886,11.525049956794122
477,2010-02-25,51.396166666666666,2535.8333333333335,0.0,42.83013888888889,11.529090820462262
477,2010-02-26,50.5,2555.0,0.0,42.083333333333336,11.243085453359425
477,2010-02-27,50.317375,2586.25,0.0,41.93114583333333,11.067066271951024
477,2010-02-28,50.411458333333336,2598.75,0.0,42.009548611111114,11.034427275399496
477,2010-03-01,51.010416666666664,2635.4166666666665,0.0,42.50868055555556,11.01018511198946
477,2010-03-02,51.0625,2672.5,0.0,42.552083333333336,10.868494699095727
477,2010-03-03,51.1045,2687.5,0.0,42.58708333333334,10.81672300775194
477,2010-03-04,51.51529166666666,2687.9166666666665,0.0,42.929409722222225,10.90198049656384
477,2010-03-05,50.895833333333336,2727.5,0.0,42.41319444444444,10.61457251247581
477,2010-03-06,51.3545,2445.8333333333335,0.0,42.79541666666667,11.943639420783645
477,2010-03-07,51.625,2032.0833333333333,0.0,43.020833333333336,14.451189255689972
477,2010-03-08,51.223958333333336,1922.5,0.0,42.68663194444444,15.15625225762173
477,2010-03-09,49.92154166666666,1940.4166666666667,0.0,41.60128472222222,14.63450476343855
477,2010-03-10,49.57325,1976.6666666666667,0.0,41.31104166666667,14.26589395025295
477,2010-03-11,49.056958333333334,1960.0,0.0,40.88079861111111,14.237363842828795
477,2010-03-12,49.041666666666664,1995.0,0.0,40.86805555555556,13.983225424672794
477,2010-03-13,47.989583333333336,1882.0833333333333,0.0,39.99131944444444,14.504179580842742
477,2010-03-14,0.28125,0.0,0.0,0.234375,0.0
477,2010-03-15,14.536791666666666,603.75,0.0,12.113993055555556,13.696085564757302
477,2010-03-16,44.041666666666664,1632.9166666666667,0.0,36.701388888888886,15.342098324402482
477,2010-03-17,41.989583333333336,1594.1666666666667,0.0,34.99131944444444,14.982796436661438
477,2010-03-18,26.973625,914.5833333333334,0.0,22.478020833333332,16.77648876993166
477,2010-03-19,27.140958333333334,915.8333333333334,0.0,22.61746527777778,16.857523346982106
477,2010-03-20,28.280916666666666,961.25,0.0,23.567430555555553,16.735633911284495
477,2010-03-21,26.870125,953.3333333333334,0.0,22.391770833333336,16.03282108828671
477,2010-03-22,25.202791666666666,909.1666666666666,0.0,21.002326388888886,15.7684927512985
477,2010-03-23,27.578458333333334,957.5,0.0,22.98204861111111,16.383860451116913
477,2010-03-24,42.853833333333334,1633.75,0.0,35.711527777777775,14.920697084077192
477,2010-03-25,42.28125,1786.6666666666667,0.0,35.234375,13.461371851679102
477,2010-03-26,31.692708333333332,1437.9166666666667,0.0,26.41059027777778,12.537492152033227
477,2010-03-27,12.557291666666666,523.3333333333334,0.0,10.464409722222221,13.649056196921444
477,2010-03-28,10.21875,471.25,0.0,8.515625,12.334781167108751
477,2010-03-29,18.072916666666668,1187.9166666666667,0.0,15.06076388888889,8.654207587980824
477,2010-03-30,7.302083333333333,1510.4166666666667,0.0,6.085069444444445,2.7500149425287357
477,2010-03-31,0.046875,976.25,0.0,0.0390625,0.02731274007682458
477,2010-04-01,14.026041666666666,827.9166666666666,0.0,11.688368055555555,9.636815341385672
477,2010-04-02,20.098958333333332,842.9166666666666,0.0,16.749131944444446,13.563567927170869
477,2010-04-03,19.958333333333332,760.0,0.0,16.631944444444443,14.93811220760234
477,2010-04-04,22.760416666666668,890.0,0.0,18.96701388888889,14.547060315230961
477,2010-04-05,21.177083333333332,899.1666666666666,0.0,17.647569444444443,13.397105730614767
477,2010-04-06,20.5625,841.25,0.0,17.135416666666668,13.903875681030211
477,2010-04-07,17.828125,796.6666666666666,0.0,14.856770833333332,12.729579628661087
477,2010-04-08,21.078125,835.4166666666666,0.0,17.565104166666668,14.35204800498753
477,2010-04-09,16.526041666666668,712.5,0.0,13.771701388888888,13.193773148148146
477,2010-04-10,1.9791666666666667,117.5,0.0,1.6493055555555556,9.581412529550825
477,2010-04-11,0.14583333333333334,39.166666666666664,0.0,0.12152777777777778,2.1179964539007092
477,2010-04-12,0.14583333333333334,52.916666666666664,0.0,0.12152777777777778,1.5676509186351706
477,2010-04-13,0.13541666666666666,15.833333333333334,0.0,0.11284722222222221,4.865021929824562
477,2010-04-14,0.140625,0.0,0.0,0.1171875,0.0
477,2010-04-15,0.13541666666666666,0.0,0.0,0.11284722222222221,0.0
477,2010-04-16,0.13020833333333334,0.0,0.0,0.10850694444444445,0.0
477,2010-04-17,0.140625,0.0,0.0,0.1171875,0.0
477,2010-04-18,0.13541666666666666,0.0,0.0,0.11284722222222221,0.0
477,2010-04-19,0.13020833333333334,0.0,0.0,0.10850694444444445,0.0
477,2010-04-20,0.11979166666666667,0.0,0.0,0.09982638888888888,0.0
477,2010-04-21,0.11979166666666667,0.0,0.0,0.09982638888888888,0.0
477,2010-04-22,0.13541666666666666,0.0,0.0,0.11284722222222221,0.0
477,2010-04-23,0.13541666666666666,0.0,0.0,0.11284722222222221,0.0
477,2010-04-24,0.13020833333333334,0.0,0.0,0.10850694444444445,0.0
477,2010-04-25,0.13020833333333334,0.0,0.0,0.10850694444444445,0.0
477,2010-04-26,0.07291666666666667,0.0,0.0,0.06076388888888889,0.0
477,2010-04-27,0.07291666666666667,0.0,0.0,0.06076388888888889,0.0
477,2010-04-28,0.0625,0.0,0.0,0.052083333333333336,0.0
477,2010-04-29,0.0625,0.0,0.0,0.052083333333333336,0.0
477,2010-04-30,0.0625,1.25,0.0,0.052083333333333336,28.441666666666666
477,2010-05-01,0.052083333333333336,0.0,0.0,0.043402777777777776,0.0
477,2010-05-02,0.052083333333333336,0.0,0.0,0.043402777777777776,0.0
477,2010-05-03,0.041666666666666664,195.83333333333334,0.0,0.034722222222222224,0.12102836879432624
477,2010-05-04,0.057291666666666664,46.666666666666664,0.0,0.04774305555555555,0.698344494047619
477,2010-05-05,0.046875,61.25,0.0,0.0390625,0.4353316326530612
477,2010-05-06,0.052083333333333336,80.0,0.0,0.043402777777777776,0.37033420138888884
477,2010-05-07,0.041666666666666664,377.5,0.0,0.034722222222222224,0.06278513612950698
477,2010-05-08,0.057291666666666664,16.666666666666668,0.0,0.04774305555555555,1.9553645833333335
477,2010-05-09,0.0625,12.916666666666666,0.0,0.052083333333333336,2.7524193548387097
477,2010-05-10,11.463541666666666,1080.8333333333333,0.0,9.55295138888889,6.033163871755333
477,2010-05-11,37.09375,2235.0,0.0,30.911458333333336,9.44078812453393
477,2010-05-12,33.78125,1990.8333333333333,0.0,28.151041666666664,9.652189723733779
477,2010-05-13,28.171875,1745.8333333333333,0.0,23.4765625,9.179055787589498
477,2010-05-14,15.4375,993.3333333333334,0.0,12.864583333333332,8.840299916107382
477,2010-05-15,26.604166666666668,1595.4166666666667,0.0,22.17013888888889,9.485507530251589
477,2010-05-16,27.864583333333332,1667.5,0.0,23.22048611111111,9.505429576878226
477,2010-05-17,26.645833333333332,1506.6666666666667,0.0,22.20486111111111,10.059981102507374
477,2010-05-18,39.859375,1942.9166666666667,0.0,33.216145833333336,11.669744531417543
477,2010-05-19,42.479166666666664,2119.1666666666665,0.0,35.39930555555556,11.402390549220081
477,2010-05-20,41.114583333333336,2198.75,0.0,34.26215277777778,10.636655138652012
477,2010-05-21,39.484375,2196.6666666666665,0.0,32.903645833333336,10.22459574165402
477,2010-05-22,34.192708333333336,2065.8333333333335,0.0,28.49392361111111,9.415063617722199
477,2010-05-23,30.395833333333332,1956.6666666666667,0.0,25.329861111111114,8.836539963089155
477,2010-05-24,30.0,1932.0833333333333,0.0,25.0,8.83243476385594
477,2010-05-25,36.463541666666664,1384.1666666666667,0.0,30.38628472222222,14.984956978727674
477,2010-05-26,38.619791666666664,1205.4166666666667,0.0,32.18315972222222,18.224590246572184
477,2010-05-27,38.666666666666664,1123.75,0.0,32.22222222222222,19.57275985663082
477,2010-05-28,39.848958333333336,1156.25,0.0,33.20746527777778,19.604251501501498
477,2010-05-29,39.390625,1206.25,0.0,32.825520833333336,18.575503022452505
477,2010-05-30,40.619791666666664,1220.0,0.0,33.849826388888886,18.93925532217668
477,2010-05-31,36.682291666666664,1150.4166666666667,0.0,30.56857638888889,18.137871996861037
477,2010-06-01,38.666666666666664,1327.0833333333333,0.0,32.22222222222222,16.573856619570904
477,2010-06-02,38.0625,1373.3333333333333,0.0,31.71875,15.765450546116503
477,2010-06-03,39.291666666666664,1440.0,0.0,32.74305555555556,15.521117862654322
477,2010-06-04,39.166666666666664,1316.25,0.0,32.63888888888889,16.926348000422074
477,2010-06-05,31.875,1047.5,0.0,26.5625,17.309367541766107
477,2010-06-06,43.989583333333336,1549.1666666666667,0.0,36.657986111111114,16.152388156715077
477,2010-06-07,44.864583333333336,1497.5,0.0,37.38715277777778,17.042050408087555
477,2010-06-08,45.583333333333336,1533.3333333333333,0.0,37.98611111111111,16.91042572463768
477,2010-06-09,44.927083333333336,1535.8333333333333,0.0,37.439236111111114,16.639841065292092
477,2010-06-10,43.614583333333336,1566.6666666666667,0.0,36.345486111111114,15.835805629432622
477,2010-06-11,42.630208333333336,1428.75,0.0,35.52517361111111,16.97251689024983
477,2010-06-12,39.765625,1252.0833333333333,0.0,33.13802083333333,18.065900582362726
477,2010-06-13,40.96875,1235.4166666666667,0.0,34.140625,18.86358768971332
477,2010-06-14,46.510416666666664,1281.6666666666667,0.0,38.75868055555556,20.642399490680535
477,2010-06-15,32.96875,944.5833333333334,0.0,27.473958333333332,19.8539644905161
477,2010-06-16,35.760416666666664,1155.0,0.0,29.80034722222222,17.611876202501204
477,2010-06-17,33.932291666666664,1106.6666666666667,0.0,28.27690972222222,17.44140232806225
477,2010-06-18,25.6875,762.9166666666666,0.0,21.40625,19.152689787001638
477,2010-06-19,24.130208333333332,723.75,0.0,20.108506944444443,18.965204615236996
477,2010-06-20,24.557291666666668,617.5,0.0,20.46440972222222,22.621872188484026
477,2010-06-21,23.869791666666668,928.3333333333334,0.0,19.891493055555557,14.626139848892878
477,2010-06-22,25.203125,945.0,0.0,21.002604166666668,15.170769951499116
477,2010-06-23,24.1875,656.6666666666666,0.0,20.15625,20.95226840101523
477,2010-06-24,24.046875,720.0,0.0,20.0390625,18.99814453125
477,2010-06-25,25.416666666666668,1066.6666666666667,0.0,21.180555555555554,13.554231770833333
477,2010-06-26,25.723958333333332,1025.8333333333333,0.0,21.436631944444446,14.264154312212293
477,2010-06-27,23.96875,537.0833333333334,0.0,19.973958333333332,25.385676881303333
477,2010-06-28,24.0625,641.25,0.0,20.052083333333336,21.345110461338532
477,2010-06-29,25.848958333333332,891.25,0.0,21.54079861111111,16.497895239208347
477,2010-06-30,27.135416666666668,920.8333333333334,0.0,22.61284722222222,16.762565987933634
477,2010-07-01,26.723958333333332,784.5833333333334,0.0,22.26996527777778,19.375224597273853
477,2010-07-02,8.135416666666666,465.0,0.0,6.779513888888888,9.952034796893667
477,2010-07-03,19.036458333333332,586.6666666666666,0.0,15.863715277777779,18.45779326467803
477,2010-07-04,24.671875,557.9166666666666,0.0,20.559895833333332,25.15462565347274
477,2010-07-05,23.6875,600.4166666666666,0.0,19.739583333333332,22.44148160999306
477,2010-07-06,23.270833333333332,575.8333333333334,0.0,19.39236111111111,22.98794621321756
477,2010-07-07,23.109375,612.5,0.0,19.2578125,21.461849489795917
477,2010-07-08,22.640625,737.0833333333334,0.0,18.8671875,17.472572781232333
477,2010-07-09,23.067708333333332,749.1666666666666,0.0,19.22309027777778,17.515036383018167
477,2010-07-10,24.5,770.8333333333334,0.0,20.416666666666668,18.079675675675674
477,2010-07-11,24.8125,782.0833333333334,0.0,20.677083333333332,18.04689664358018
477,2010-07-12,23.822916666666668,725.8333333333334,0.0,19.852430555555557,18.669945943360123
477,2010-07-13,23.838541666666668,717.9166666666666,0.0,19.86545138888889,18.888204923582897
477,2010-07-14,24.145833333333332,733.75,0.0,20.12152777777778,18.718848192314972
477,2010-07-15,23.921875,795.0,0.0,19.934895833333332,17.116427541928722
477,2010-07-16,23.322916666666668,724.5833333333334,0.0,19.43576388888889,18.309629576384896
477,2010-07-17,23.260416666666668,690.4166666666666,0.0,19.383680555555554,19.164225005029166
477,2010-07-18,24.072916666666668,798.3333333333334,0.0,20.06076388888889,17.152581332637435
477,2010-07-19,23.682291666666668,727.9166666666666,0.0,19.735243055555557,18.506619681358515
477,2010-07-20,24.09375,775.4166666666666,0.0,20.078125,17.674791778613645
477,2010-07-21,23.984375,769.5833333333334,0.0,19.986979166666664,17.72792027612344
477,2010-07-22,23.71875,800.0,0.0,19.765625,16.86501953125
477,2010-07-23,24.369791666666668,867.0833333333334,0.0,20.30815972222222,15.98733281275028
477,2010-07-24,23.442708333333332,848.75,0.0,19.53559027777778,15.71133304696449
477,2010-07-25,24.604166666666668,875.8333333333334,0.0,20.50347222222222,15.979832699016807
477,2010-07-26,25.171875,946.25,0.0,20.9765625,15.13194352708058
477,2010-07-27,24.864583333333332,933.3333333333334,0.0,20.72048611111111,15.154075520833333
477,2010-07-28,23.791666666666668,897.9166666666666,0.0,19.82638888888889,15.072103634957463
477,2010-07-29,24.880208333333332,966.6666666666666,0.0,20.733506944444443,14.640715696839079
477,2010-07-30,25.739583333333332,964.1666666666666,0.0,21.44965277777778,15.185686761740131
477,2010-07-31,25.34375,987.9166666666666,0.0,21.119791666666668,14.59269822859553
477,2010-08-01,24.380208333333332,940.8333333333334,0.0,20.31684027777778,14.740416482137583
477,2010-08-02,23.416666666666668,944.1666666666666,0.0,19.51388888888889,14.107869961753458
477,2010-08-03,22.671875,876.25,0.0,18.893229166666668,14.717852472658105
477,2010-08-04,23.130208333333332,904.1666666666666,0.0,19.27517361111111,14.551778993855608
477,2010-08-05,15.609375,733.75,0.0,13.007812499999998,12.10103279386712
477,2010-08-06,18.520833333333332,886.25,0.0,15.434027777777779,11.887466698009714
477,2010-08-07,25.770833333333332,1134.5833333333333,0.0,21.475694444444443,12.920433957644754
477,2010-08-08,24.625,975.8333333333334,0.0,20.520833333333332,14.354419299743807
477,2010-08-09,23.932291666666668,935.0,0.0,19.94357638888889,14.55987726530006
477,2010-08-10,24.114583333333332,1014.5833333333334,0.0,20.09548611111111,13.520011978097193
477,2010-08-11,23.958333333333332,855.4166666666666,0.0,19.96527777777778,15.931766520539048
477,2010-08-12,24.427083333333332,811.6666666666666,0.0,20.35590277777778,17.119021646132783
477,2010-08-13,24.71875,968.3333333333334,0.0,20.598958333333332,14.520670180722892
477,2010-08-14,24.380208333333332,945.0,0.0,20.31684027777778,14.67542346413874
477,2010-08-15,24.510416666666668,805.8333333333334,0.0,20.42534722222222,17.301768786625303
477,2010-08-16,22.354166666666668,793.3333333333334,0.0,18.62847222222222,16.028313200280113
477,2010-08-17,25.151041666666668,867.0833333333334,0.0,20.95920138888889,16.49985683966042
477,2010-08-18,24.885416666666668,931.6666666666666,0.0,20.73784722222222,15.193904666070363
477,2010-08-19,24.192708333333332,952.5,0.0,20.16059027777778,14.447893883056285
477,2010-08-20,22.880208333333332,1070.0,0.0,19.06684027777778,12.163574928608515
477,2010-08-21,24.916666666666668,917.5,0.0,20.76388888888889,15.447880714501968
477,2010-08-22,25.088541666666668,926.6666666666666,0.0,20.907118055555557,15.400574228117506
477,2010-08-23,22.90625,1001.6666666666666,0.0,19.088541666666668,13.008158277870216
477,2010-08-24,22.114583333333332,1060.0,0.0,18.428819444444443,11.867464295073376
477,2010-08-25,22.994791666666668,1082.9166666666667,0.0,19.16232638888889,12.07868010132102
477,2010-08-26,24.25,1132.9166666666667,0.0,20.208333333333332,12.175836704670836
477,2010-08-27,25.8125,1155.0,0.0,21.510416666666668,12.712563131313129
477,2010-08-28,24.052083333333332,1137.0833333333333,0.0,20.04340277777778,12.032211127397092
477,2010-08-29,23.541666666666668,1122.5,0.0,19.618055555555554,11.929875030932937
477,2010-08-30,23.390625,1128.75,0.0,19.4921875,11.787700719822812
477,2010-08-31,23.052083333333332,1137.0833333333333,0.0,19.210069444444443,11.531954623183093
477,2010-09-01,23.59375,1150.4166666666667,0.0,19.661458333333336,11.666130930822167
477,2010-09-02,23.666666666666668,1156.6666666666667,0.0,19.72222222222222,11.638952929875119
477,2010-09-03,23.354166666666668,1146.6666666666667,0.0,19.461805555555557,11.585431807170544
477,2010-09-04,24.75,1215.4166666666667,0.0,20.625,11.583373328762427
477,2010-09-05,26.359375,1267.0833333333333,0.0,21.966145833333332,11.833547763893455
477,2010-09-06,25.755208333333332,1137.0833333333333,0.0,21.46267361111111,12.884210486136558
477,2010-09-07,23.645833333333332,908.3333333333334,0.0,19.70486111111111,14.807931957186543
477,2010-09-08,25.78125,1151.6666666666667,0.0,21.484375,12.733922756874094
477,2010-09-09,25.119791666666668,994.5833333333334,0.0,20.93315972222222,14.3667949657869
477,2010-09-10,21.947916666666668,1037.0833333333333,0.0,18.289930555555557,12.038286795232356
477,2010-09-11,21.671875,1159.1666666666667,0.0,18.059895833333332,10.634954618979151
477,2010-09-12,22.302083333333332,1193.75,0.0,18.585069444444443,10.627156777196044
477,2010-09-13,1.8125,384.1666666666667,0.0,1.5104166666666667,2.6837581344902386
477,2010-09-14,3.4010416666666665,419.1666666666667,0.0,2.834201388888889,4.615409625579854
477,2010-09-15,1.0104166666666667,429.5833333333333,0.0,0.8420138888888888,1.3379445522146782
477,2010-09-16,0.9583333333333334,372.5,0.0,0.798611111111111,1.463441461595824
477,2010-09-17,16.932291666666668,934.1666666666666,0.0,14.110243055555555,10.310421312815937
477,2010-09-18,25.317708333333332,1222.9166666666667,0.0,21.09809027777778,11.776400482680296
477,2010-09-19,24.442708333333332,1205.8333333333333,0.0,20.36892361111111,11.5304718094909
477,2010-09-20,25.223958333333332,1214.1666666666667,0.0,21.01996527777778,11.817346574010523
477,2010-09-21,25.25,980.0,0.0,21.041666666666668,14.656164965986394
477,2010-09-22,25.489583333333332,925.0,0.0,21.241319444444446,15.67494557057057
477,2010-09-23,24.125,1083.75,0.0,20.104166666666668,12.662610534409843
477,2010-09-24,22.526041666666668,1230.8333333333333,0.0,18.77170138888889,10.410478024148047
477,2010-09-25,26.255208333333332,1260.4166666666667,0.0,21.87934027777778,11.849127410468316
477,2010-09-26,27.526041666666668,1285.0,0.0,22.938368055555554,12.185003918071766
477,2010-09-27,26.583333333333332,1262.5,0.0,22.15277777777778,11.977414741474146
477,2010-09-28,24.927083333333332,1233.3333333333333,0.0,20.772569444444443,11.496775056306305
477,2010-09-29,26.557291666666668,1205.0,0.0,22.13107638888889,12.536657878054402
477,2010-09-30,24.359375,1107.9166666666667,0.0,20.299479166666668,12.506738905603608
477,2010-10-01,22.776041666666668,1175.0,0.0,18.98003472222222,11.026188682033096
477,2010-10-02,22.828125,1195.8333333333333,0.0,19.0234375,10.858869773519162
477,2010-10-03,22.979166666666668,1212.9166666666667,0.0,19.149305555555557,10.776763426084965
477,2010-10-04,25.005208333333332,1253.3333333333333,0.0,20.83767361111111,11.348773409796099
477,2010-10-05,10.973958333333334,763.75,0.0,9.144965277777779,8.173294008001454
477,2010-10-06,19.828125,1101.25,0.0,16.5234375,10.241905505107832
477,2010-10-07,27.145833333333332,1394.1666666666667,0.0,22.62152777777778,11.075759613468819
477,2010-10-08,27.078125,1421.6666666666667,0.0,22.565104166666668,10.834424457796013
477,2010-10-09,27.713541666666668,1420.8333333333333,0.0,23.094618055555554,11.095169232649072
477,2010-10-10,27.760416666666668,1480.8333333333333,0.0,23.133680555555554,10.663624320015005
477,2010-10-11,17.020833333333332,1039.1666666666667,0.0,14.184027777777777,9.317097701149425
477,2010-10-12,1.6041666666666667,498.3333333333333,0.0,1.3368055555555556,1.8311106465997768
477,2010-10-13,0.2604166666666667,411.6666666666667,0.0,0.2170138888888889,0.35983890013495273
477,2010-10-14,0.21875,379.1666666666667,0.0,0.18229166666666666,0.32817307692307696
477,2010-10-15,0.21354166666666666,352.5,0.0,0.1779513888888889,0.3445946611505122
477,2010-10-16,0.20833333333333334,199.58333333333334,0.0,0.1736111111111111,0.5937717466945024
477,2010-10-17,0.21354166666666666,76.66666666666667,0.0,0.1779513888888889,1.584386322463768
477,2010-10-18,0.21354166666666666,49.583333333333336,0.0,0.1779513888888889,2.4498074229691875
477,2010-10-19,0.21354166666666666,48.333333333333336,0.0,0.1779513888888889,2.513164511494253
477,2010-10-20,0.21354166666666666,192.5,0.0,0.1779513888888889,0.6310110028860029
477,2010-10-21,0.21354166666666666,287.5,0.0,0.1779513888888889,0.4225030193236715
477,2010-10-22,0.21354166666666666,385.0,0.0,0.1779513888888889,0.31550550144300143
477,2010-10-23,0.22395833333333334,386.6666666666667,0.0,0.18663194444444445,0.3294697377873563
477,2010-10-24,0.20833333333333334,372.5,0.0,0.1736111111111111,0.31813944817300516
477,2010-10-25,0.203125,295.0,0.0,0.16927083333333334,0.3916754943502825
477,2010-10-26,0.19270833333333334,276.6666666666667,0.0,0.16059027777777776,0.3962129769076305
477,2010-10-27,0.19270833333333334,277.9166666666667,0.0,0.16059027777777776,0.39443090954522736
477,2010-10-28,0.21354166666666666,346.25,0.0,0.1779513888888889,0.3508147813878861
477,2010-10-29,0.21354166666666666,483.75,0.0,0.1779513888888889,0.25109998564455926
477,2010-10-30,0.20833333333333334,464.1666666666667,0.0,0.1736111111111111,0.25531119090365045
477,2010-10-31,0.21354166666666666,381.6666666666667,0.0,0.1779513888888889,0.3182610080058224
477,2010-11-01,0.203125,486.6666666666667,0.0,0.16927083333333334,0.23741973458904111
477,2010-11-02,0.21354166666666666,490.4166666666667,0.0,0.1779513888888889,0.2476865618804871
477,2010-11-03,0.21875,297.5,0.0,0.18229166666666666,0.41825980392156864
477,2010-11-04,0.20833333333333334,187.5,0.0,0.1736111111111111,0.632037037037037
477,2010-11-05,0.20833333333333334,209.16666666666666,0.0,0.1736111111111111,0.5665670650730411
477,2010-11-06,0.20833333333333334,232.08333333333334,0.0,0.1736111111111111,0.5106223818073009
477,2010-11-07,0.20833333333333334,212.91666666666666,0.0,0.1736111111111111,0.5565883887801696
477,2010-11-08,0.21354166666666666,207.08333333333334,0.0,0.1779513888888889,0.586573608316566
477,2010-11-09,0.203125,196.66666666666666,0.0,0.16927083333333334,0.5875132415254237
477,2010-11-10,0.20833333333333334,224.58333333333334,0.0,0.1736111111111111,0.5276747062461348
477,2010-11-11,0.20833333333333334,242.91666666666666,0.0,0.1736111111111111,0.487850200114351
477,2010-11-12,0.21354166666666666,183.33333333333334,0.0,0.1779513888888889,0.6625615530303031
477,2010-11-13,0.203125,178.33333333333334,0.0,0.16927083333333334,0.6479117990654206
477,2010-11-14,0.20833333333333334,215.0,0.0,0.1736111111111111,0.5511950904392765
477,2010-11-15,0.20833333333333334,287.0833333333333,0.0,0.1736111111111111,0.41279632317368165
477,2010-11-16,0.203125,299.1666666666667,0.0,0.16927083333333334,0.38622040389972145
477,2010-11-17,0.20833333333333334,216.25,0.0,0.1736111111111111,0.5480089916506101
477,2010-11-18,0.21354166666666666,259.1666666666667,0.0,0.1779513888888889,0.46869306002143624
477,2010-11-19,0.20833333333333334,236.66666666666666,0.0,0.1736111111111111,0.5007335680751174
477,2010-11-20,0.21354166666666666,165.41666666666666,0.0,0.1779513888888889,0.7343251469353484
477,2010-11-21,0.21354166666666666,157.91666666666666,0.0,0.1779513888888889,0.7692007475813544
477,2010-11-22,0.203125,273.75,0.0,0.16927083333333334,0.42207952815829525
477,2010-11-23,0.203125,290.4166666666667,0.0,0.16927083333333334,0.3978568866571019
477,2010-11-24,0.21354166666666666,339.5833333333333,0.0,0.1779513888888889,0.35770194274028627
477,2010-11-25,0.20833333333333334,314.1666666666667,0.0,0.1736111111111111,0.37721043324491593
477,2010-11-26,0.21354166666666666,153.75,0.0,0.1779513888888889,0.7900462962962963
477,2010-11-27,0.21875,150.0,0.0,0.18229166666666666,0.8295486111111111
477,2010-11-28,0.203125,245.83333333333334,0.0,0.16927083333333334,0.47001059322033895
477,2010-11-29,0.20833333333333334,294.1666666666667,0.0,0.1736111111111111,0.40285646836638334
477,2010-11-30,0.19791666666666666,325.8333333333333,0.0,0.16493055555555555,0.34551896845694796
477,2010-12-01,0.19791666666666666,345.0,0.0,0.16493055555555555,0.32632347020933977
477,2010-12-02,0.203125,330.4166666666667,0.0,0.16927083333333334,0.34969262295081965
477,2010-12-03,0.20833333333333334,327.0833333333333,0.0,0.1736111111111111,0.36231422505307853
477,2010-12-04,0.21875,345.0,0.0,0.18229166666666666,0.36067330917874396
477,2010-12-05,0.20833333333333334,323.75,0.0,0.1736111111111111,0.36604461604461597
477,2010-12-06,0.21354166666666666,265.8333333333333,0.0,0.1779513888888889,0.45693900208986415
477,2010-12-07,0.20833333333333334,289.5833333333333,0.0,0.1736111111111111,0.4092326139088729
477,2010-12-08,0.20833333333333334,255.83333333333334,0.0,0.1736111111111111,0.4632193268186753
477,2010-12-09,0.21875,239.16666666666666,0.0,0.18229166666666666,0.5202743902439024
477,2010-12-10,0.21354166666666666,206.66666666666666,0.0,0.1779513888888889,0.5877562163978495
477,2010-12-11,0.21354166666666666,200.0,0.0,0.1779513888888889,0.6073480902777777
477,2010-12-12,0.203125,224.58333333333334,0.0,0.16927083333333334,0.5144828385899815
477,2010-12-13,0.20833333333333334,205.0,0.0,0.1736111111111111,0.5780826558265582
477,2010-12-14,0.21875,186.66666666666666,0.0,0.18229166666666666,0.6666015625
477,2010-12-15,0.21875,190.83333333333334,0.0,0.18229166666666666,0.6520469432314411
477,2010-12-16,0.21354166666666666,200.41666666666666,0.0,0.1779513888888889,0.6060854123354122
477,2010-12-17,0.21354166666666666,295.8333333333333,0.0,0.1779513888888889,0.4106015258215962
477,2010-12-18,0.20833333333333334,328.75,0.0,0.1736111111111111,0.36047739754964087
477,2010-12-19,0.20833333333333334,307.0833333333333,0.0,0.1736111111111111,0.3859113523292627
477,2010-12-20,0.21354166666666666,315.0,0.0,0.1779513888888889,0.38561783509700176
477,2010-12-21,0.20833333333333334,315.8333333333333,0.0,0.1736111111111111,0.37521987686895336
477,2010-12-22,0.20833333333333334,283.75,0.0,0.1736111111111111,0.41764561918746934
477,2010-12-23,0.20833333333333334,279.5833333333333,0.0,0.1736111111111111,0.4238698460009935
477,2010-12-24,0.21354166666666666,261.25,0.0,0.1779513888888889,0.4649554758107389
477,2010-12-25,0.21354166666666666,266.6666666666667,0.0,0.1779513888888889,0.45551106770833333
477,2010-12-26,0.21354166666666666,258.3333333333333,0.0,0.1779513888888889,0.4702049731182796
477,2010-12-27,0.21354166666666666,261.25,0.0,0.1779513888888889,0.4649554758107389
477,2010-12-28,0.21354166666666666,270.8333333333333,0.0,0.1779513888888889,0.44850320512820513
477,2010-12-29,0.21354166666666666,269.1666666666667,0.0,0.1779513888888889,0.45128031475748187
477,2010-12-30,0.20833333333333334,277.5,0.0,0.1736111111111111,0.427052052052052
477,2010-12-31,0.21354166666666666,296.25,0.0,0.1779513888888889,0.4100240271917487
477,2011-01-01,0.203125,276.6666666666667,0.0,0.16927083333333334,0.41762989457831323
477,2011-01-02,0.19791666666666666,248.75,0.0,0.16493055555555555,0.45258933556672243
477,2011-01-03,0.21354166666666666,221.66666666666666,0.0,0.1779513888888889,0.5479832393483709
477,2011-01-04,0.21354166666666666,227.08333333333334,0.0,0.1779513888888889,0.5349120795107034
477,2011-01-05,0.21354166666666666,221.25,0.0,0.1779513888888889,0.5490152228499686
477,2011-01-06,0.20833333333333334,228.33333333333334,0.0,0.1736111111111111,0.519008515815085
477,2011-01-07,0.21354166666666666,229.16666666666666,0.0,0.1779513888888889,0.5300492424242423
477,2011-01-08,0.21875,235.41666666666666,0.0,0.18229166666666666,0.5285619469026549
477,2011-01-09,0.16666666666666666,239.58333333333334,0.0,0.1388888888888889,0.3957101449275362
477,2011-01-10,0.0,247.91666666666666,0.0,0.0,0.0
477,2011-01-11,-0.005208333333333333,248.75,0.0,-0.004340277777777778,-0.011910245672808486
477,2011-01-12,0.0,245.0,0.0,0.0,0.0
477,2011-01-13,0.0,238.33333333333334,0.0,0.0,0.0
477,2011-01-14,0.0,249.16666666666666,0.0,0.0,0.0
477,2011-01-15,0.0,227.5,0.0,0.0,0.0
477,2011-01-16,0.0,212.5,0.0,0.0,0.0
477,2011-01-17,0.0,190.0,0.0,0.0,0.0
477,2011-01-18,0.0,32.916666666666664,0.0,0.0,0.0
477,2011-01-19,0.0,0.0,0.0,0.0,0.0
477,2011-01-20,0.0,0.0,0.0,0.0,0.0
477,2011-01-21,0.0,0.0,0.0,0.0,0.0
477,2011-01-22,0.0,0.0,0.0,0.0,0.0
477,2011-01-23,0.0,0.0,0.0,0.0,0.0
477,2011-01-24,0.0,0.0,0.0,0.0,0.0
477,2011-01-25,0.0,0.0,0.0,0.0,0.0
477,2011-01-26,0.0,0.0,0.0,0.0,0.0
477,2011-01-27,0.0,0.0,0.0,0.0,0.0
477,2011-01-28,0.0,0.0,0.0,0.0,0.0
477,2011-01-29,0.0,0.0,0.0,0.0,0.0
477,2011-01-30,0.0,0.0,0.0,0.0,0.0
477,2011-01-31,0.0,0.0,0.0,0.0,0.0
477,2011-02-01,0.0,282.5,0.0,0.0,0.0
477,2011-02-02,0.005208333333333333,282.9166666666667,0.0,0.004340277777777778,0.010471894943544429
477,2011-02-03,0.0,275.0,0.0,0.0,0.0
477,2011-02-04,0.0,272.0833333333333,0.0,0.0,0.0
477,2011-02-05,0.005208333333333333,285.4166666666667,0.0,0.004340277777777778,0.010380170316301703
477,2011-02-06,0.0,294.5833333333333,0.0,0.0,0.0
477,2011-02-07,0.005208333333333333,310.8333333333333,0.0,0.004340277777777778,0.00953138963360143
477,2011-02-08,0.0,290.8333333333333,0.0,0.0,0.0
477,2011-02-09,0.0,277.5,0.0,0.0,0.0
477,2011-02-10,0.0,269.1666666666667,0.0,0.0,0.0
477,2011-02-11,-0.005208333333333333,259.1666666666667,0.0,-0.004340277777777778,-0.011431538049303322
477,2011-02-12,0.005208333333333333,264.5833333333333,0.0,0.004340277777777778,0.011197506561679789
477,2011-02-13,0.0,271.6666666666667,0.0,0.0,0.0
477,2011-02-14,0.0,279.1666666666667,0.0,0.0,0.0
477,2011-02-15,0.0,263.75,0.0,0.0,0.0
477,2011-02-16,0.0,273.3333333333333,0.0,0.0,0.0
477,2011-02-17,0.0,267.0833333333333,0.0,0.0,0.0
477,2011-02-18,0.005208333333333333,266.25,0.0,0.004340277777777778,0.011127412623891497
477,2011-02-19,0.0,234.16666666666666,0.0,0.0,0.0
477,2011-02-20,0.0,195.41666666666666,0.0,0.0,0.0
477,2011-02-21,0.0,204.58333333333334,0.0,0.0,0.0
477,2011-02-22,0.0,240.83333333333334,0.0,0.0,0.0
477,2011-02-23,0.0,228.75,0.0,0.0,0.0
477,2011-02-24,0.0,238.33333333333334,0.0,0.0,0.0
477,2011-02-25,0.0,260.8333333333333,0.0,0.0,0.0
477,2011-02-26,0.0,265.0,0.0,0.0,0.0
477,2011-02-27,0.0,277.9166666666667,0.0,0.0,0.0
477,2011-02-28,0.0,296.6666666666667,0.0,0.0,0.0
477,2011-03-01,0.0,290.0,0.0,0.0,0.0
477,2011-03-02,0.0,290.0,0.0,0.0,0.0
477,2011-03-03,0.0,279.5833333333333,0.0,0.0,0.0
477,2011-03-04,0.0,282.9166666666667,0.0,0.0,0.0
477,2011-03-05,-0.005208333333333333,303.75,0.0,-0.004340277777777778,-0.00975365797896662
477,2011-03-06,0.0,295.8333333333333,0.0,0.0,0.0
477,2011-03-07,0.0,282.0833333333333,0.0,0.0,0.0
477,2011-03-08,0.0,283.3333333333333,0.0,0.0,0.0
477,2011-03-09,0.0,301.25,0.0,0.0,0.0
477,2011-03-10,0.0,301.25,0.0,0.0,0.0
477,2011-03-11,0.0,294.1666666666667,0.0,0.0,0.0
477,2011-03-12,0.0,282.5,0.0,0.0,0.0
477,2011-03-13,-0.005208333333333333,277.9166666666667,0.0,-0.004340277777777778,-0.010660294852573712
477,2011-03-14,0.0,274.5833333333333,0.0,0.0,0.0
477,2011-03-15,0.0,25.416666666666668,0.0,0.0,0.0
477,2011-03-16,0.0,0.0,0.0,0.0,0.0
477,2011-03-17,0.0,0.0,0.0,0.0,0.0
477,2011-03-18,0.0,0.0,0.0,0.0,0.0
477,2011-03-19,0.0,0.0,0.0,0.0,0.0
477,2011-03-20,0.0,0.0,0.0,0.0,0.0
477,2011-03-21,0.0,0.0,0.0,0.0,0.0
477,2011-03-22,0.0,250.41666666666666,0.0,0.0,0.0
477,2011-03-23,0.0,220.83333333333334,0.0,0.0,0.0
477,2011-03-24,0.0,228.75,0.0,0.0,0.0
477,2011-03-25,0.0,140.83333333333334,0.0,0.0,0.0
477,2011-03-26,0.0,125.0,0.0,0.0,0.0
477,2011-03-27,0.005208333333333333,107.08333333333333,0.0,0.004340277777777778,0.027666990920881967
477,2011-03-28,0.0,163.33333333333334,0.0,0.0,0.0
477,2011-03-29,0.0,243.75,0.0,0.0,0.0
477,2011-03-30,-0.005208333333333333,263.75,0.0,-0.004340277777777778,-0.011232885729331227
477,2011-03-31,-0.005208333333333333,251.25,0.0,-0.004340277777777778,-0.011791735765616363
477,2011-04-01,0.0,301.25,0.0,0.0,0.0
477,2011-04-02,0.0,318.75,0.0,0.0,0.0
477,2011-04-03,0.0,303.75,0.0,0.0,0.0
477,2011-04-04,0.0,328.75,0.0,0.0,0.0
477,2011-04-05,0.0,315.8333333333333,0.0,0.0,0.0
477,2011-04-06,0.0,247.91666666666666,0.0,0.0,0.0
477,2011-04-07,0.0,380.8333333333333,0.0,0.0,0.0
477,2011-04-08,0.0,400.4166666666667,0.0,0.0,0.0
477,2011-04-09,0.0,339.5833333333333,0.0,0.0,0.0
477,2011-04-10,0.0,348.75,0.0,0.0,0.0
477,2011-04-11,0.0,361.25,0.0,0.0,0.0
477,2011-04-12,0.0,317.9166666666667,0.0,0.0,0.0
477,2011-04-13,0.0,295.0,0.0,0.0,0.0
477,2011-04-14,-0.005208333333333333,286.6666666666667,0.0,-0.004340277777777778,-0.010334907945736433
477,2011-04-15,0.0,1437.9166666666667,0.0,0.0,0.0
477,2011-04-16,0.0,1708.75,0.0,0.0,0.0
477,2011-04-17,-0.015625,1688.75,0.0,-0.013020833333333334,-0.005263076733283987
477,2011-04-18,0.0,1715.8333333333333,0.0,0.0,0.0
477,2011-04-19,0.0,1746.6666666666667,0.0,0.0,0.0
477,2011-04-20,0.11979166666666667,1013.75,0.0,0.09982638888888888,0.06721725578846416
477,2011-04-21,0.19270833333333334,432.5,0.0,0.16059027777777776,0.2534541586384072
477,2011-04-22,0.19270833333333334,873.3333333333334,0.0,0.16059027777777776,0.12551785146310432
477,2011-04-23,0.17708333333333334,691.6666666666666,0.0,0.14756944444444445,0.14563504016064255
477,2011-04-24,0.18229166666666666,497.5,0.0,0.15190972222222224,0.20842929927414852
477,2011-04-25,0.17708333333333334,475.0,0.0,0.14756944444444445,0.21206505847953216
477,2011-04-26,0.16666666666666666,572.0833333333334,0.0,0.1388888888888889,0.16571983491138625
477,2011-04-27,0.09895833333333333,586.25,0.0,0.08246527777777778,0.09601841980573322
477,2011-04-28,0.08854166666666667,575.4166666666666,0.0,0.07378472222222222,0.08752866280473086
477,2011-04-29,0.109375,586.25,0.0,0.09114583333333333,0.10612562189054728
477,2011-04-30,0.11458333333333333,947.5,0.0,0.0954861111111111,0.06879031075930811
477,2011-05-01,0.11979166666666667,907.9166666666666,0.0,0.09982638888888888,0.0750525852837693
477,2011-05-02,0.13541666666666666,595.4166666666666,0.0,0.11284722222222221,0.12937077210170284
477,2011-05-03,0.13020833333333334,1110.0,0.0,0.10850694444444445,0.06672688313313312
477,2011-05-04,0.13020833333333334,1699.1666666666667,0.0,0.10850694444444445,0.043590097269903545
477,2011-05-05,0.13020833333333334,1700.8333333333333,0.0,0.10850694444444445,0.043547382818879626
477,2011-05-06,0.13020833333333334,1528.75,0.0,0.10850694444444445,0.048449282274915954
477,2011-05-07,0.140625,985.4166666666666,0.0,0.1171875,0.08117600422832981
477,2011-05-08,0.140625,1155.8333333333333,0.0,0.1171875,0.0692073720259553
477,2011-05-09,0.125,1367.0833333333333,0.0,0.10416666666666667,0.05201158183480646
477,2011-05-10,0.109375,1386.25,0.0,0.09114583333333333,0.04488089870754433
477,2011-05-11,0.125,1201.6666666666667,0.0,0.10416666666666667,0.05917128987517336
477,2011-05-12,0.14583333333333334,1076.6666666666667,0.0,0.12152777777777778,0.07704785861713107
477,2011-05-13,0.11458333333333333,1173.3333333333333,0.0,0.0954861111111111,0.05555013020833333
477,2011-05-14,0.057291666666666664,1411.25,0.0,0.04774305555555555,0.023092584391300068
477,2011-05-15,0.08333333333333333,1920.8333333333333,0.0,0.06944444444444445,0.024678235719450468
477,2011-05-16,0.140625,1789.5833333333333,0.0,0.1171875,0.0446987776484284
477,2011-05-17,0.09895833333333333,1961.25,0.0,0.08246527777777778,0.028701490687628353
477,2011-05-18,0.0625,1946.25,0.0,0.052083333333333336,0.01826696638835367
477,2011-05-19,0.057291666666666664,1560.8333333333333,0.0,0.04774305555555555,0.02087949368214985
477,2011-05-20,0.046875,1531.25,0.0,0.0390625,0.017413265306122448
477,2011-05-21,0.020833333333333332,1949.5833333333333,0.0,0.017361111111111112,0.00607857804374154
477,2011-05-22,0.046875,1647.5,0.0,0.0390625,0.01618455993930197
477,2011-05-23,0.052083333333333336,1985.8333333333333,0.0,0.043402777777777776,0.0149190446216254
477,2011-05-24,0.041666666666666664,2116.25,0.0,0.034722222222222224,0.011199711229244602
477,2011-05-25,0.046875,2107.5,0.0,0.0390625,0.012651986951364174
477,2011-05-26,0.041666666666666664,1842.9166666666667,0.0,0.034722222222222224,0.012860803376290602
477,2011-05-27,0.036458333333333336,1708.75,0.0,0.030381944444444444,0.012136775583191092
477,2011-05-28,0.020833333333333332,1684.1666666666667,0.0,0.017361111111111112,0.007036533069437571
477,2011-05-29,0.010416666666666666,1677.9166666666667,0.0,0.008680555555555556,0.0035313715752007284
477,2011-05-30,0.020833333333333332,1717.0833333333333,0.0,0.017361111111111112,0.00690164199627922
477,2011-05-31,0.015625,1035.0,0.0,0.013020833333333334,0.008587459742351046
477,2011-06-01,0.010416666666666666,690.0,0.0,0.008680555555555556,0.008587459742351047
477,2011-06-02,0.026041666666666668,1109.5833333333333,0.0,0.021701388888888888,0.013350388033546125
477,2011-06-03,0.041666666666666664,1459.5833333333333,0.0,0.034722222222222224,0.016238462270434864
477,2011-06-04,0.020833333333333332,1445.0,0.0,0.017361111111111112,0.00820117262591311
477,2011-06-05,0.015625,1269.1666666666667,0.0,0.013020833333333334,0.007003036769533814
477,2011-06-06,0.015625,1291.25,0.0,0.013020833333333334,0.00688326879638593
477,2011-06-07,0.005208333333333333,1316.25,0.0,0.004340277777777778,0.002250844148992297
477,2011-06-08,0.015625,1182.9166666666667,0.0,0.013020833333333334,0.007513649172243748
477,2011-06-09,0.020833333333333332,1123.75,0.0,0.017361111111111112,0.010545668026201953
477,2011-06-10,0.015625,1274.1666666666667,0.0,0.013020833333333334,0.006975555918901242
477,2011-06-11,0.010416666666666666,972.5,0.0,0.008680555555555556,0.006092902027992002
477,2011-06-12,0.015625,947.5,0.0,0.013020833333333334,0.009380496921723835
477,2011-06-13,0.015625,1311.6666666666667,0.0,0.013020833333333334,0.006776127700127064
477,2011-06-14,0.0,1332.5,0.0,0.0,0.0
