ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
477,2011-06-15,0.005208333333333333,1280.0,0.0,0.004340277777777778,0.0023145887586805552
477,2011-06-16,0.026041666666666668,655.8333333333334,0.0,0.021701388888888888,0.02258709233375688
477,2011-06-17,0.015625,444.1666666666667,0.0,0.013020833333333334,0.02001055347091932
477,2011-06-18,0.005208333333333333,380.4166666666667,0.0,0.004340277777777778,0.007787970062066447
477,2011-06-19,0.010416666666666666,403.75,0.0,0.008680555555555556,0.01467578259373925
477,2011-06-20,0.015625,387.9166666666667,0.0,0.013020833333333334,0.02291219119226638
477,2011-06-21,0.015625,361.25,0.0,0.013020833333333334,0.02460351787773933
477,2011-06-22,0.010416666666666666,377.5,0.0,0.008680555555555556,0.015696284032376745
477,2011-06-23,0.005208333333333333,385.4166666666667,0.0,0.004340277777777778,0.007686936936936936
477,2011-06-24,0.0,422.5,0.0,0.0,0.0
477,2011-06-25,0.010416666666666666,468.75,0.0,0.008680555555555556,0.01264074074074074
477,2011-06-26,0.010416666666666666,478.75,0.0,0.008680555555555556,0.012376704380620827
477,2011-06-27,0.010416666666666666,432.5,0.0,0.008680555555555556,0.013700224791265253
477,2011-06-28,0.005208333333333333,393.3333333333333,0.0,0.004340277777777778,0.00753222104519774
477,2011-06-29,0.010416666666666666,483.3333333333333,0.0,0.008680555555555556,0.012259339080459768
477,2011-06-30,0.0,495.0,0.0,0.0,0.0
477,2011-07-01,-0.005208333333333333,442.0833333333333,0.0,-0.004340277777777778,-0.006701617970468112
477,2011-07-02,0.005208333333333333,430.0,0.0,0.004340277777777778,0.006889938630490956
477,2011-07-03,0.0,440.0,0.0,0.0,0.0
477,2011-07-04,0.005208333333333333,532.5,0.0,0.004340277777777778,0.005563706311945749
477,2011-07-05,0.0,547.0833333333334,0.0,0.0,0.0
477,2011-07-06,0.010416666666666666,493.3333333333333,0.0,0.008680555555555556,0.012010838963963964
477,2011-07-07,0.0,498.3333333333333,0.0,0.0,0.0
477,2011-07-08,0.0,516.25,0.0,0.0,0.0
477,2011-07-09,0.005208333333333333,528.3333333333334,0.0,0.004340277777777778,0.005607584121976867
477,2011-07-10,0.010416666666666666,508.0,0.0,0.008680555555555556,0.011664069335083115
477,2011-07-11,0.005208333333333333,470.4166666666667,0.0,0.004340277777777778,0.006297977561263654
477,2011-07-12,0.0,490.8333333333333,0.0,0.0,0.0
477,2011-07-13,0.0,531.5,0.0,0.0,0.0
477,2011-07-14,0.005208333333333333,627.0833333333334,0.0,0.004340277777777778,0.00472452934662237
477,2011-07-15,0.005208333333333333,428.4166666666667,0.0,0.004340277777777778,0.006915402321208584
477,2011-07-16,0.005208333333333333,114.91666666666667,0.0,0.004340277777777778,0.025781061155426634
477,2011-07-17,0.0,295.9166666666667,0.0,0.0,0.0
477,2011-07-18,0.0,372.4166666666667,0.0,0.0,0.0
477,2011-07-19,0.0,608.8333333333334,0.0,0.0,0.0
477,2011-07-20,0.0,626.25,0.0,0.0,0.0
477,2011-07-21,0.0,621.25,0.0,0.0,0.0
477,2011-07-22,0.005208333333333333,619.5,0.0,0.004340277777777778,0.004782362568379518
477,2011-07-23,0.0,652.1666666666666,0.0,0.0,0.0
477,2011-07-24,0.0,703.25,0.0,0.0,0.0
477,2011-07-25,-0.03125,794.6666666666666,0.0,-0.026041666666666668,-0.02236917994966443
477,2011-07-26,-0.07291666666666667,737.5833333333334,0.0,-0.06076388888888889,-0.05623422965389975
477,2011-07-27,0.8333333333333334,726.0833333333334,0.0,0.6944444444444444,0.6528558858410802
477,2011-07-28,2.59375,773.8333333333334,0.0,2.1614583333333335,1.9066269114796468
477,2011-07-29,12.786458333333334,1221.6666666666667,0.0,10.655381944444445,5.953640148931331
477,2011-07-30,19.125,1280.4166666666667,0.0,15.937499999999998,8.496404165310771
477,2011-07-31,19.057291666666668,866.6666666666666,0.0,15.88107638888889,12.508180088141025
477,2011-08-01,18.130208333333332,1235.5,0.0,15.108506944444445,8.347281942758217
477,2011-08-02,19.135416666666668,1503.6666666666667,0.0,15.946180555555555,7.238880191014557
477,2011-08-03,19.46875,1539.9166666666667,0.0,16.223958333333332,7.191606012230099
477,2011-08-04,19.135416666666668,1543.0833333333333,0.0,15.946180555555555,7.053969550503142
477,2011-08-05,19.140625,1532.0,0.0,15.950520833333334,7.106935718559618
477,2011-08-06,19.171875,1582.0833333333333,0.0,15.9765625,6.893190347642875
477,2011-08-07,18.546875,1479.0833333333333,0.0,15.455729166666668,7.1328507944109525
477,2011-08-08,18.848958333333332,1494.1666666666667,0.0,15.707465277777777,7.175849948875255
477,2011-08-09,19.4375,1555.0,0.0,16.197916666666668,7.110416666666667
477,2011-08-10,19.494791666666668,1715.5833333333333,0.0,16.24565972222222,6.463858158870485
477,2011-08-11,20.427083333333332,2286.5833333333335,0.0,17.022569444444443,5.081645498499703
477,2011-08-12,20.338541666666668,2385.4166666666665,0.0,16.94878472222222,4.849987263464337
477,2011-08-13,19.640625,2326.3333333333335,0.0,16.3671875,4.802511328628743
477,2011-08-14,19.578125,2349.1666666666665,0.0,16.315104166666668,4.740698164242639
477,2011-08-15,19.942708333333332,1980.0,0.0,16.61892361111111,5.7293319479517395
477,2011-08-16,19.796875,1716.1666666666667,0.0,16.497395833333332,6.561788324269205
477,2011-08-17,19.979166666666668,1663.8333333333333,0.0,16.649305555555554,6.830501435774148
477,2011-08-18,19.604166666666668,1668.5833333333333,0.0,16.336805555555557,6.6832163844911685
477,2011-08-19,9.484375,890.9166666666666,0.0,7.903645833333334,6.055592905247404
477,2011-08-20,14.229166666666666,1265.4166666666667,0.0,11.85763888888889,6.396331357699483
477,2011-08-21,19.895833333333332,1698.25,0.0,16.57986111111111,6.664162045896921
477,2011-08-22,21.114583333333332,1780.8333333333333,0.0,17.59548611111111,6.744414872874746
477,2011-08-23,21.0,1763.0833333333333,0.0,17.5,6.775346221108852
477,2011-08-24,19.755208333333332,1656.1666666666667,0.0,16.46267361111111,6.78519936013552
477,2011-08-25,19.635416666666668,3415.5,0.0,16.36284722222222,3.270174063501358
477,2011-08-26,20.21875,3545.0,0.0,16.848958333333332,3.2443156440996703
477,2011-08-27,19.734375,2560.4166666666665,0.0,16.4453125,4.384274816924329
477,2011-08-28,20.651041666666668,2383.25,0.0,17.20920138888889,4.928983895124539
477,2011-08-29,21.583333333333332,3492.8333333333335,0.0,17.98611111111111,3.5150029425331235
477,2011-08-30,20.864583333333332,3003.3333333333335,0.0,17.38715277777778,3.951765977617462
477,2011-08-31,20.348958333333332,1516.4166666666667,0.0,16.95746527777778,7.633235675294463
477,2011-09-01,19.385416666666668,552.8333333333334,0.0,16.15451388888889,19.946465807456537
477,2011-09-02,19.244791666666668,349.0833333333333,0.0,16.03732638888889,31.359500576907774
477,2011-09-03,18.197916666666668,1555.0833333333333,0.0,15.164930555555555,6.6566089259239405
477,2011-09-04,18.302083333333332,2024.25,0.0,15.25173611111111,5.143057956993673
477,2011-09-05,20.203125,2480.8333333333335,0.0,16.8359375,4.63239943735304
477,2011-09-06,21.078125,3532.3333333333335,0.0,17.565104166666668,3.3943399370104745
477,2011-09-07,20.796875,2357.9166666666665,0.0,17.330729166666668,5.017122062201802
477,2011-09-08,19.84375,302.4166666666667,0.0,16.536458333333336,37.325279002480016
477,2011-09-09,14.171875,802.9166666666666,0.0,11.809895833333334,10.040188764919563
477,2011-09-10,20.817708333333332,1972.5,0.0,17.34809027777778,6.003450658357977
477,2011-09-11,21.197916666666668,2070.8333333333335,0.0,17.664930555555554,5.822816063044936
477,2011-09-12,20.34375,1558.3333333333333,0.0,16.953125,7.426012700534759
477,2011-09-13,19.604166666666668,1891.4166666666667,0.0,16.336805555555557,5.895847101672762
477,2011-09-14,20.796875,1200.0,0.0,17.330729166666668,9.858296440972222
477,2011-09-15,22.46875,1023.4166666666666,0.0,18.723958333333332,12.488534117742853
477,2011-09-16,22.979166666666668,1852.4166666666667,0.0,19.149305555555557,7.056358435677118
477,2011-09-17,22.90625,2839.75,0.0,19.088541666666668,4.58837522375796
477,2011-09-18,22.395833333333332,1235.5,0.0,18.663194444444446,10.311207226044337
477,2011-09-19,21.822916666666668,1249.5833333333333,0.0,18.18576388888889,9.934193342225186
477,2011-09-20,21.125,2292.1666666666665,0.0,17.604166666666668,5.242465280302479
477,2011-09-21,19.59375,1504.1666666666667,0.0,16.328125,7.409802631578947
477,2011-09-22,20.942708333333332,1390.3333333333333,0.0,17.452256944444443,8.56838450511468
477,2011-09-23,7.1875,1552.9166666666667,0.0,5.989583333333334,2.632781057150523
477,2011-09-24,0.14583333333333334,362.1666666666667,0.0,0.12152777777777778,0.22905161834637214
477,2011-09-25,0.359375,1593.5833333333333,0.0,0.2994791666666667,0.1282797547455943
477,2011-09-26,12.494791666666666,1532.8333333333333,0.0,10.41232638888889,4.6368080850639695
477,2011-09-27,20.260416666666668,0.0,0.0,16.883680555555554,0.0
477,2011-09-28,20.166666666666668,904.5833333333334,0.0,16.805555555555557,12.68149854137878
477,2011-09-29,6.130208333333333,2768.75,0.0,5.108506944444445,1.2594372335089037
477,2011-09-30,0.0,2327.4166666666665,0.0,0.0,0.0
477,2011-10-01,0.0,2682.75,0.0,0.0,0.0
477,2011-10-02,0.0,2801.4166666666665,0.0,0.0,0.0
477,2011-10-03,17.291666666666668,2627.25,0.0,14.409722222222221,3.743867690128038
477,2011-10-04,23.489583333333332,1423.8333333333333,0.0,19.57465277777778,9.384285135978773
477,2011-10-05,23.546875,565.0,0.0,19.622395833333332,23.706632558997047
477,2011-10-06,24.203125,655.8333333333334,0.0,20.169270833333332,20.992443614993647
477,2011-10-07,23.5,1951.3333333333333,0.0,19.583333333333332,6.850486846600615
477,2011-10-08,22.385416666666668,1164.5,0.0,18.65451388888889,10.934797063594294
477,2011-10-09,22.328125,519.9166666666666,0.0,18.606770833333332,24.428879828498157
477,2011-10-10,22.661458333333332,0.0,0.0,18.88454861111111,0.0
477,2011-10-11,22.385416666666668,0.0,0.0,18.65451388888889,0.0
477,2011-10-12,22.640625,219.5,0.0,18.8671875,58.67308513667426
477,2011-10-13,22.385416666666668,0.0,0.0,18.65451388888889,0.0
477,2011-10-14,22.09375,0.0,0.0,18.411458333333332,0.0
477,2011-10-15,12.020833333333334,0.0,0.0,10.01736111111111,0.0
477,2011-10-16,0.0,23.416666666666668,0.0,0.0,0.0
477,2011-10-17,15.859375,0.0,0.0,13.216145833333334,0.0
477,2011-10-18,19.270833333333332,0.0,0.0,16.05902777777778,0.0
477,2011-10-19,0.026041666666666668,1890.8333333333333,0.0,0.021701388888888888,0.00783430659615102
477,2011-10-20,0.015625,781.9166666666666,0.0,0.013020833333333334,0.011366966854950441
477,2011-10-21,0.0,244.08333333333334,0.0,0.0,0.0
477,2011-10-22,0.0,1652.25,0.0,0.0,0.0
477,2011-10-23,0.0,927.75,0.0,0.0,0.0
477,2011-10-24,0.010416666666666666,777.5,0.0,0.008680555555555556,0.007621025366202215
477,2011-10-25,0.0,1792.0,0.0,0.0,0.0
477,2011-10-26,0.0,845.4166666666666,0.0,0.0,0.0
477,2011-10-27,5.244791666666667,1639.6666666666667,0.0,4.370659722222222,1.8195236794402654
477,2011-10-28,2.046875,1566.5833333333333,0.0,1.7057291666666665,0.7432293606042875
477,2011-10-29,0.0,201.08333333333334,0.0,0.0,0.0
477,2011-10-30,0.0,39.666666666666664,0.0,0.0,0.0
477,2011-10-31,0.109375,1137.0833333333333,0.0,0.09114583333333333,0.054715555148406016
477,2011-11-01,0.08854166666666667,1373.75,0.0,0.07378472222222222,0.036662748963704375
477,2011-11-02,0.0625,740.0,0.0,0.052083333333333336,0.048043355855855854
477,2011-11-03,0.010416666666666666,875.5,0.0,0.008680555555555556,0.006767957992258392
477,2011-11-04,0.0,552.1666666666666,0.0,0.0,0.0
477,2011-11-05,0.020833333333333332,98.66666666666667,0.0,0.017361111111111112,0.12010838963963963
477,2011-11-06,0.0,180.25,0.0,0.0,0.0
477,2011-11-07,0.0,0.0,0.0,0.0,0.0
477,2011-11-08,0.0,0.0,0.0,0.0,0.0
477,2011-11-09,0.0,0.0,0.0,0.0,0.0
477,2011-11-10,0.0,0.0,0.0,0.0,0.0
477,2011-11-11,0.0,0.0,0.0,0.0,0.0
477,2011-11-12,0.0,0.0,0.0,0.0,0.0
477,2011-11-13,-0.005208333333333333,24.5,0.0,-0.004340277777777778,-0.12092545351473923
477,2011-11-14,0.0,5.833333333333333,0.0,0.0,0.0
477,2011-11-15,0.0,0.0,0.0,0.0,0.0
477,2011-11-16,0.0,0.0,0.0,0.0,0.0
477,2011-11-17,0.0,0.0,0.0,0.0,0.0
477,2011-11-18,0.0,0.0,0.0,0.0,0.0
477,2011-11-19,0.0,0.0,0.0,0.0,0.0
477,2011-11-20,0.0,0.0,0.0,0.0,0.0
477,2011-11-21,0.0,0.0,0.0,0.0,0.0
477,2011-11-22,0.0,0.0,0.0,0.0,0.0
477,2011-11-23,0.0,0.0,0.0,0.0,0.0
477,2011-11-24,0.0,0.0,0.0,0.0,0.0
477,2011-11-25,0.0,0.0,0.0,0.0,0.0
477,2011-11-26,0.0,0.0,0.0,0.0,0.0
477,2011-11-27,0.0,0.0,0.0,0.0,0.0
477,2011-11-28,0.0,0.0,0.0,0.0,0.0
477,2011-11-29,0.0,603.8333333333334,0.0,0.0,0.0
477,2011-11-30,0.0,283.0,0.0,0.0,0.0
477,2011-12-01,0.0,0.0,0.0,0.0,0.0
477,2011-12-02,0.0,0.0,0.0,0.0,0.0
477,2011-12-03,0.0,0.0,0.0,0.0,0.0
477,2011-12-04,0.0,0.0,0.0,0.0,0.0
477,2011-12-05,0.0,0.0,0.0,0.0,0.0
477,2011-12-06,0.0,0.0,0.0,0.0,0.0
477,2011-12-07,0.0,0.0,0.0,0.0,0.0
477,2011-12-08,0.0,0.0,0.0,0.0,0.0
477,2011-12-09,0.0,0.0,0.0,0.0,0.0
477,2011-12-10,0.0,0.0,0.0,0.0,0.0
477,2011-12-11,0.0,0.0,0.0,0.0,0.0
477,2011-12-12,0.0,0.0,0.0,0.0,0.0
477,2011-12-13,0.0,0.0,0.0,0.0,0.0
477,2011-12-14,0.0,0.0,0.0,0.0,0.0
477,2011-12-15,0.0,0.0,0.0,0.0,0.0
477,2011-12-16,0.0,0.0,0.0,0.0,0.0
477,2011-12-17,0.0,0.0,0.0,0.0,0.0
477,2011-12-18,0.0,0.0,0.0,0.0,0.0
477,2011-12-19,0.0,0.0,0.0,0.0,0.0
477,2011-12-20,0.0,0.0,0.0,0.0,0.0
477,2011-12-21,0.0,0.0,0.0,0.0,0.0
477,2011-12-22,0.0,0.0,0.0,0.0,0.0
477,2011-12-23,0.0,0.0,0.0,0.0,0.0
477,2011-12-24,0.0,0.0,0.0,0.0,0.0
477,2011-12-25,0.0,0.0,0.0,0.0,0.0
477,2011-12-26,0.0,0.0,0.0,0.0,0.0
477,2011-12-27,0.0,0.0,0.0,0.0,0.0
477,2011-12-28,0.0,0.0,0.0,0.0,0.0
477,2011-12-29,0.0,0.0,0.0,0.0,0.0
477,2011-12-30,0.0,0.0,0.0,0.0,0.0
477,2011-12-31,0.0,0.0,0.0,0.0,0.0
477,2012-01-01,0.0,0.0,0.0,0.0,0.0
477,2012-01-02,0.0,0.0,0.0,0.0,0.0
477,2012-01-03,0.0,0.0,0.0,0.0,0.0
477,2012-01-04,0.0,0.0,0.0,0.0,0.0
477,2012-01-05,0.0,0.0,0.0,0.0,0.0
477,2012-01-06,0.0,0.0,0.0,0.0,0.0
477,2012-01-07,0.0,0.0,0.0,0.0,0.0
477,2012-01-08,0.0,0.0,0.0,0.0,0.0
477,2012-01-09,0.0,0.0,0.0,0.0,0.0
477,2012-01-10,0.0,0.0,0.0,0.0,0.0
477,2012-01-11,0.0,0.0,0.0,0.0,0.0
477,2012-01-12,0.0,0.0,0.0,0.0,0.0
477,2012-01-13,0.0,0.0,0.0,0.0,0.0
477,2012-01-14,0.0,0.0,0.0,0.0,0.0
477,2012-01-15,0.0,0.0,0.0,0.0,0.0
477,2012-01-16,0.0,0.0,0.0,0.0,0.0
477,2012-01-17,0.0,0.0,0.0,0.0,0.0
477,2012-01-18,0.0,0.0,0.0,0.0,0.0
477,2012-01-19,0.0,0.0,0.0,0.0,0.0
477,2012-01-20,0.0,0.0,0.0,0.0,0.0
477,2012-01-21,0.0,0.0,0.0,0.0,0.0
477,2012-01-22,0.0,0.0,0.0,0.0,0.0
477,2012-01-23,0.0,0.0,0.0,0.0,0.0
477,2012-01-24,0.0,0.0,0.0,0.0,0.0
477,2012-01-25,0.0,0.0,0.0,0.0,0.0
477,2012-01-26,0.0,0.0,0.0,0.0,0.0
477,2012-01-27,0.0,0.0,0.0,0.0,0.0
477,2012-01-28,0.0,0.0,0.0,0.0,0.0
477,2012-01-29,0.0,0.0,0.0,0.0,0.0
477,2012-01-30,0.0,0.0,0.0,0.0,0.0
477,2012-01-31,0.0,0.0,0.0,0.0,0.0
477,2012-02-01,0.0,0.0,0.0,0.0,0.0
477,2012-02-02,0.0,0.0,0.0,0.0,0.0
477,2012-02-03,0.0,0.0,0.0,0.0,0.0
477,2012-02-04,0.0,0.0,0.0,0.0,0.0
477,2012-02-05,0.0,0.0,0.0,0.0,0.0
477,2012-02-06,0.0,0.0,0.0,0.0,0.0
477,2012-02-07,0.0,0.0,0.0,0.0,0.0
477,2012-02-08,0.0,0.0,0.0,0.0,0.0
477,2012-02-09,0.0,0.0,0.0,0.0,0.0
477,2012-02-10,0.0,0.0,0.0,0.0,0.0
477,2012-02-11,0.0,0.0,0.0,0.0,0.0
477,2012-02-12,0.0,0.0,0.0,0.0,0.0
477,2012-02-13,0.0,0.0,0.0,0.0,0.0
477,2012-02-14,0.0,0.0,0.0,0.0,0.0
477,2012-02-15,0.0,0.0,0.0,0.0,0.0
477,2012-02-16,0.0,0.0,0.0,0.0,0.0
477,2012-02-17,0.0,0.0,0.0,0.0,0.0
477,2012-02-18,0.0,0.0,0.0,0.0,0.0
477,2012-02-19,0.0,0.0,0.0,0.0,0.0
477,2012-02-20,0.0,0.0,0.0,0.0,0.0
477,2012-02-21,0.0,0.0,0.0,0.0,0.0
477,2012-02-22,0.0,0.0,0.0,0.0,0.0
477,2012-02-23,0.0,0.0,0.0,0.0,0.0
477,2012-02-24,0.0,0.0,0.0,0.0,0.0
477,2012-02-25,0.0,0.0,0.0,0.0,0.0
477,2012-02-26,0.0,0.0,0.0,0.0,0.0
477,2012-02-27,0.0,0.0,0.0,0.0,0.0
477,2012-02-28,0.0,0.0,0.0,0.0,0.0
477,2012-02-29,0.0,0.0,0.0,0.0,0.0
477,2012-03-01,0.0,0.0,0.0,0.0,0.0
477,2012-03-02,0.0,0.0,0.0,0.0,0.0
477,2012-03-03,0.0,0.0,0.0,0.0,0.0
477,2012-03-04,0.0,0.0,0.0,0.0,0.0
477,2012-03-05,0.0,0.0,0.0,0.0,0.0
477,2012-03-06,0.0,0.0,0.0,0.0,0.0
477,2012-03-07,0.0,0.0,0.0,0.0,0.0
477,2012-03-08,0.0,0.0,0.0,0.0,0.0
477,2012-03-09,0.0,0.0,0.0,0.0,0.0
477,2012-03-10,0.0,0.0,0.0,0.0,0.0
477,2012-03-11,0.0,0.0,0.0,0.0,0.0
477,2012-03-12,0.0,0.0,0.0,0.0,0.0
477,2012-03-13,0.0,0.0,0.0,0.0,0.0
477,2012-03-14,0.0,0.0,0.0,0.0,0.0
477,2012-03-15,0.0,0.0,0.0,0.0,0.0
477,2012-03-16,0.0,0.0,0.0,0.0,0.0
477,2012-03-17,0.0,0.0,0.0,0.0,0.0
477,2012-03-18,0.0,0.0,0.0,0.0,0.0
477,2012-03-19,0.0,0.0,0.0,0.0,0.0
477,2012-03-20,0.0,0.0,0.0,0.0,0.0
477,2012-03-21,0.0,0.0,0.0,0.0,0.0
477,2012-03-22,0.0,0.0,0.0,0.0,0.0
477,2012-03-23,0.0,0.0,0.0,0.0,0.0
477,2012-03-24,0.0,0.0,0.0,0.0,0.0
477,2012-03-25,0.0,0.0,0.0,0.0,0.0
477,2012-03-26,0.0,0.0,0.0,0.0,0.0
477,2012-03-27,0.0,0.0,0.0,0.0,0.0
477,2012-03-28,0.0,0.0,0.0,0.0,0.0
477,2012-03-29,0.0,0.0,0.0,0.0,0.0
477,2012-03-30,0.0,0.0,0.0,0.0,0.0
477,2012-03-31,0.0,0.0,0.0,0.0,0.0
477,2012-04-01,0.0,0.0,0.0,0.0,0.0
477,2012-04-02,0.0,0.0,0.0,0.0,0.0
477,2012-04-03,0.0,0.0,0.0,0.0,0.0
477,2012-04-04,0.0,0.0,0.0,0.0,0.0
477,2012-04-05,0.0,0.0,0.0,0.0,0.0
477,2012-04-06,0.0,0.0,0.0,0.0,0.0
477,2012-04-07,0.0,0.0,0.0,0.0,0.0
477,2012-04-08,0.0,0.0,0.0,0.0,0.0
477,2012-04-09,0.0,0.0,0.0,0.0,0.0
477,2012-04-10,0.0,0.0,0.0,0.0,0.0
477,2012-04-11,0.0,0.0,0.0,0.0,0.0
477,2012-04-12,0.0,0.0,0.0,0.0,0.0
477,2012-04-13,0.0,0.0,0.0,0.0,0.0
477,2012-04-14,0.0,0.0,0.0,0.0,0.0
477,2012-04-15,0.0,0.0,0.0,0.0,0.0
477,2012-04-16,0.0,0.0,0.0,0.0,0.0
477,2012-04-17,0.0,0.0,0.0,0.0,0.0
477,2012-04-18,0.0,0.0,0.0,0.0,0.0
477,2012-04-19,0.0,0.0,0.0,0.0,0.0
477,2012-04-20,0.0,0.0,0.0,0.0,0.0
477,2012-04-21,0.0,0.0,0.0,0.0,0.0
477,2012-04-22,0.0,0.0,0.0,0.0,0.0
477,2012-04-23,0.0,0.0,0.0,0.0,0.0
477,2012-04-24,0.0,0.0,0.0,0.0,0.0
477,2012-04-25,0.0,0.0,0.0,0.0,0.0
477,2012-04-26,0.0,0.0,0.0,0.0,0.0
477,2012-04-27,0.0,0.0,0.0,0.0,0.0
477,2012-04-28,0.0,0.0,0.0,0.0,0.0
477,2012-04-29,0.0,0.0,0.0,0.0,0.0
477,2012-04-30,0.0,0.0,0.0,0.0,0.0
477,2012-05-01,0.0,0.0,0.0,0.0,0.0
477,2012-05-02,0.0,0.0,0.0,0.0,0.0
477,2012-05-03,0.0,0.0,0.0,0.0,0.0
477,2012-05-04,0.0,0.0,0.0,0.0,0.0
477,2012-05-05,0.0,0.0,0.0,0.0,0.0
477,2012-05-06,0.0,0.0,0.0,0.0,0.0
477,2012-05-07,0.0,0.0,0.0,0.0,0.0
477,2012-05-08,0.0,0.0,0.0,0.0,0.0
477,2012-05-09,0.0,0.0,0.0,0.0,0.0
477,2012-05-10,0.0,0.0,0.0,0.0,0.0
477,2012-05-11,0.0,0.0,0.0,0.0,0.0
477,2012-05-12,0.0,0.0,0.0,0.0,0.0
477,2012-05-13,0.0,0.0,0.0,0.0,0.0
477,2012-05-14,0.0,0.0,0.0,0.0,0.0
477,2012-05-15,0.0,0.0,0.0,0.0,0.0
477,2012-05-16,0.0,0.0,0.0,0.0,0.0
477,2012-05-17,0.0,0.0,0.0,0.0,0.0
477,2012-05-18,0.0,0.0,0.0,0.0,0.0
477,2012-05-19,0.0,0.0,0.0,0.0,0.0
477,2012-05-20,0.0,0.0,0.0,0.0,0.0
477,2012-05-21,0.0,0.0,0.0,0.0,0.0
477,2012-05-22,0.0,0.0,0.0,0.0,0.0
477,2012-05-23,0.0,0.0,0.0,0.0,0.0
477,2012-05-24,0.0,0.0,0.0,0.0,0.0
477,2012-05-25,0.0,0.0,0.0,0.0,0.0
477,2012-05-26,0.0,0.0,0.0,0.0,0.0
477,2012-05-27,0.0,0.0,0.0,0.0,0.0
477,2012-05-28,0.0,0.0,0.0,0.0,0.0
477,2012-05-29,0.0,0.0,0.0,0.0,0.0
477,2012-05-30,0.0,0.0,0.0,0.0,0.0
477,2012-05-31,0.0,0.0,0.0,0.0,0.0
477,2012-06-01,0.0,0.0,0.0,0.0,0.0
477,2012-06-02,0.0,0.0,0.0,0.0,0.0
477,2012-06-03,0.0,0.0,0.0,0.0,0.0
477,2012-06-04,0.0,0.0,0.0,0.0,0.0
477,2012-06-05,0.0,0.0,0.0,0.0,0.0
477,2012-06-06,0.0,0.0,0.0,0.0,0.0
477,2012-06-07,0.0,0.0,0.0,0.0,0.0
477,2012-06-08,0.0,0.0,0.0,0.0,0.0
477,2012-06-09,0.0,0.0,0.0,0.0,0.0
477,2012-06-10,0.0,0.0,0.0,0.0,0.0
477,2012-06-11,0.0,0.0,0.0,0.0,0.0
477,2012-06-12,0.0,0.0,0.0,0.0,0.0
477,2012-06-13,0.0,0.0,0.0,0.0,0.0
477,2012-06-14,0.0,0.0,0.0,0.0,0.0
477,2012-06-15,0.0,0.0,0.0,0.0,0.0
477,2012-06-16,0.0,0.0,0.0,0.0,0.0
477,2012-06-17,0.0,0.0,0.0,0.0,0.0
477,2012-06-18,0.0,0.0,0.0,0.0,0.0
477,2012-06-19,0.0,0.0,0.0,0.0,0.0
477,2012-06-20,0.0,0.0,0.0,0.0,0.0
477,2012-06-21,0.0,0.0,0.0,0.0,0.0
477,2012-06-22,0.0,0.0,0.0,0.0,0.0
477,2012-06-23,0.0,0.0,0.0,0.0,0.0
477,2012-06-24,0.0,0.0,0.0,0.0,0.0
477,2012-06-25,0.0,0.0,0.0,0.0,0.0
477,2012-06-26,0.0,0.0,0.0,0.0,0.0
477,2012-06-27,0.0,0.0,0.0,0.0,0.0
477,2012-06-28,0.0,0.0,0.0,0.0,0.0
477,2012-06-29,0.0,0.0,0.0,0.0,0.0
477,2012-06-30,0.0,0.0,0.0,0.0,0.0
477,2012-07-01,0.0,0.0,0.0,0.0,0.0
477,2012-07-02,0.0,0.0,0.0,0.0,0.0
477,2012-07-03,0.0,0.0,0.0,0.0,0.0
477,2012-07-04,0.0,0.0,0.0,0.0,0.0
477,2012-07-05,0.0,0.0,0.0,0.0,0.0
477,2012-07-06,0.0,0.0,0.0,0.0,0.0
477,2012-07-07,0.0,0.0,0.0,0.0,0.0
477,2012-07-08,0.0,0.0,0.0,0.0,0.0
477,2012-07-09,0.0,0.0,0.0,0.0,0.0
477,2012-07-10,0.0,0.0,0.0,0.0,0.0
477,2012-07-11,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-07-12,0.0,0.0,0.0,0.0,0.0
477,2012-07-13,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-07-14,0.005208333333333333,868.3333333333334,0.0,0.004340277777777778,0.0034119081893793984
477,2012-07-15,0.005208333333333333,2519.0,0.0,0.004340277777777778,0.0011761308499845617
477,2012-07-16,0.005208333333333333,1393.5,0.0,0.004340277777777778,0.0021260664593549415
477,2012-07-17,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-07-18,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-07-19,0.0,0.0,0.0,0.0,0.0
477,2012-07-20,0.0,0.0,0.0,0.0,0.0
477,2012-07-21,0.005208333333333333,511.6666666666667,0.0,0.004340277777777778,0.005790241585233441
477,2012-07-22,0.0,330.6666666666667,0.0,0.0,0.0
477,2012-07-23,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-07-24,0.005208333333333333,91.66666666666667,0.0,0.004340277777777778,0.032320075757575756
477,2012-07-25,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-07-26,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-07-27,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-07-28,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-07-29,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-07-30,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-07-31,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-08-01,-0.015625,0.0,0.0,-0.013020833333333334,0.0
477,2012-08-02,0.0,512.8333333333334,0.0,0.0,0.0
477,2012-08-03,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-08-04,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-08-05,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-08-06,0.005208333333333333,165.66666666666666,0.0,0.004340277777777778,0.017883341716968478
477,2012-08-07,0.0,0.0,0.0,0.0,0.0
477,2012-08-08,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-08-09,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-08-10,0.0,0.0,0.0,0.0,0.0
477,2012-08-11,0.015625,0.0,0.0,0.013020833333333334,0.0
477,2012-08-12,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-08-13,0.010416666666666666,0.0,0.0,0.008680555555555556,0.0
477,2012-08-14,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-08-15,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-08-16,-0.015625,0.0,0.0,-0.013020833333333334,0.0
477,2012-08-17,0.005208333333333333,68.66666666666667,0.0,0.004340277777777778,0.04314573220064725
477,2012-08-18,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-08-19,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-08-20,0.0,0.0,0.0,0.0,0.0
477,2012-08-21,0.0,0.0,0.0,0.0,0.0
477,2012-08-22,-0.005208333333333333,0.0,0.0,-0.004340277777777778,0.0
477,2012-08-23,0.010416666666666666,0.0,0.0,0.008680555555555556,0.0
477,2012-08-24,0.005208333333333333,0.0,0.0,0.004340277777777778,0.0
477,2012-08-25,0.015625,0.0,0.0,0.013020833333333334,0.0
477,2012-08-26,-0.010416666666666666,0.0,0.0,-0.008680555555555556,0.0
477,2012-08-27,1.0677083333333333,0.0,0.0,0.8897569444444444,0.0
